Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,88.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,78.12
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86664
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87918
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89709
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.06
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90683
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67712
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,58.75
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.12
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94162
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9071
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91257
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78488
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9332
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87283
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77334
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,65.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,106.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,60.75
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,80.38
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95172
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91714
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91794
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91421
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89563
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83651
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,86.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,53.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,85.12
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9107
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91733
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89496
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89789
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89422
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92599
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82287
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8948
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,64.5
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86636
