Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9411
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85968
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88617
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9266
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95267
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94891
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78476
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9162
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66714
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85943
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,48.88
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,37.5
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92193
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93951
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85016
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87997
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92856
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94842
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78366
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.94
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76794
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65399
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8573
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88959
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89212
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88531
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88739
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83859
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93048
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91055
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80649
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.13
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80017
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77603
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79715
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.75
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84222
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95425
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92865
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93289
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94784
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91357
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81469
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76724
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76428
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82144
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,2.88
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,63.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91608
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89899
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
