Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90091
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93109
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93313
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81335
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.94
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77472
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62493
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86947
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,2.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,62.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,34.62
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93631
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84909
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81912
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81631
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91138
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94498
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92139
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92114
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80014
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.19
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87796
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66647
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83175
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,52.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92407
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88119
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84482
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90701
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89511
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92847
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9259
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79062
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79248
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8168
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8378
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,2.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,57.25
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88116
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90451
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84402
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8706
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91528
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8092
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.38
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64889
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77136
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79657
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,2.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,33.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,66.25
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87747
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88336
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87698
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
