Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86184
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92102
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75845
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.25
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.06
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73904
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71981
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86554
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,53.62
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90155
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89734
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79446
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82876
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91611
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77548
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8414
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75985
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87341
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,54.5
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.5
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88663
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85757
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7976
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87112
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92029
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9068
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89068
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83276
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6965
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89926
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82238
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,47.88
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,54.38
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90997
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87204
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82821
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92911
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88925
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91662
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85006
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74859
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74133
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77957
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,98.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,31.62
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,63.38
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91064
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88873
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82745
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89084
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90378
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83328
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
