Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66516
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,52.5
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92792
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89728
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82147
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86508
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91934
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91589
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92526
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81021
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.31
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86114
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76751
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56399
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,35.12
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,58.75
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,56.38
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89569
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9288
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8854
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89596
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89871
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7861
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78582
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84018
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6618
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91962
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90014
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8753
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90085
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91348
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94525
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83899
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.31
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73211
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72522
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66943
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,49.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86722
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84686
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84671
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.19
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69125
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59606
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72378
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
