Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94696
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95712
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84372
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86572
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91485
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92862
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84845
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.19
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75662
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71423
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70211
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,56.38
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90115
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89895
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88031
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84637
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93442
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95309
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83014
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.94
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76364
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78195
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59356
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,54.25
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9003
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88669
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94351
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91046
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81176
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92581
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81482
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.81
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79623
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70074
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58975
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,66.88
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91775
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87573
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86993
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92447
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92432
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7818
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.81
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8186
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77972
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7059
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
