Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92502
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87994
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85113
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89093
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90338
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94287
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88083
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79458
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80349
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88446
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81192
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92328
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89899
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81399
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84814
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94528
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88833
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91977
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84189
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86337
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80481
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89645
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93445
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91656
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85577
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71243
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93771
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91507
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95074
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84179
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80035
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72915
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91882
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,60.12
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93918
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89499
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85843
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.31
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75308
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87802
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91434
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93832
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88623
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76754
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67871
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92383
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,45.25
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89252
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81628
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84958
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
