Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92441
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.961
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90488
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87115
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78521
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69793
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87442
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,62.88
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89294
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8471
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83185
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90362
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92084
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91547
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83813
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75976
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76089
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84338
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.13
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9295
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88949
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79648
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83029
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85187
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.31
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94846
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92282
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82098
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.06
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67178
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54842
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83261
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,65.62
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91522
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90777
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75131
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7684
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84652
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95523
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91601
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94818
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80902
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61086
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73462
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83365
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88602
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83783
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85101
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9451
