Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91565
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94763
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9393
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81912
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65982
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85238
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72634
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,35.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,57.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,35.62
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93658
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94101
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8706
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90521
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93747
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92291
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83029
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79046
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89752
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78116
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,58.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96075
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90591
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8873
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9187
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92514
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81402
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8208
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80749
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76422
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90933
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88821
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86053
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91693
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9122
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81607
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.63
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65252
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77829
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74447
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,60.75
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90121
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93884
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86896
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80117
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
