Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88504
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8808
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84152
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76529
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,5.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,76.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,62.88
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9292
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90124
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88687
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80047
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8912
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8818
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78457
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77047
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,64.5
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93313
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90643
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79367
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82831
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92929
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90121
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80377
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87445
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87985
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95703
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84521
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88772
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94507
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91635
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79095
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76641
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87634
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,44.62
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,65.25
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94205
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88855
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90738
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
