Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83301
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87881
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91852
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,70.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93133
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92505
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83044
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92313
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79129
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93237
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,31.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,58.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93884
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90301
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9473
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74112
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92569
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,32.88
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,101.75
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90784
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.867
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80203
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89023
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,4.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,57.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,72.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,101.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,88.38
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91348
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9306
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83371
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80398
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89581
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
