Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,50.5
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9602
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92407
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89099
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86535
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81689
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,34.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,53.25
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.62
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93033
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91617
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87259
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83197
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93198
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,60.62
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,57.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,79.12
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95132
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93347
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,54.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,55.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,93.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91598
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94257
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
