Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,62.5
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95291
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90704
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94611
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94931
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84909
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,57.38
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95206
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90481
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88101
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,67.88
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,95.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92151
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86987
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,68.62
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,125.38
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,128.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85293
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,76.5
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,117.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
