Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83087
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,101.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95816
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89297
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,80.5
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,119.75
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95438
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91958
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9238
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,88.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,115.62
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,169.12
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93405
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81588
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,58.5
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,72.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,90.75
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
