Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90307
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9263
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,78.75
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,101.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,113.38
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95691
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87424
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90237
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,76.38
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Max),A,57.5
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87848
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,92.12
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92993
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91052
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,95.62
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,168.88
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,168.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9281
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
