Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91226
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,79.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,133.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,81.5
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96298
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95163
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93243
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,72.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9606
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,76.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,115.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91885
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92929
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,65.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,104.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,150.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
