Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91656
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,65.75
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,120.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Max),A,58.88
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92975
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,47.38
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,100.12
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,136.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,95.75
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,193.88
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90051
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,71.25
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,148.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90832
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,69.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,135.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Max),A,62.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90655
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
