Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,88.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,140.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,171.25
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92813
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,46.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,102.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,153.25
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,191.88
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95019
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,110.75
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,124.12
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,213.12
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,71.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,171.25
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,169.62
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,175.88
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
