Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,42.75
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,84.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,195.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,76.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,44.75
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,79.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,124.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,189.5
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,153.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,215.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,214.12
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,80.5
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,46.88
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,83.38
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,197.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,136.88
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,212.38
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,105.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,130.62
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,201.88
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,249.62
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94858
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
