Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,50.88
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,95.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,157.62
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,184.88
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93643
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,54.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,86.5
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,176.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Max),A,70.38
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,96.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,142.38
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,140.75
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,71.38
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,103.12
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,176.5
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96591
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89386
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,78.12
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,161.12
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,122.5
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,175.88
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
