Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94226
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,40.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,69.25
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,128.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83902
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,69.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,119.75
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,128.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,153.25
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96179
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8312
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93976
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94195
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,67.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,132.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96042
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91241
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92383
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,137.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,163.12
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
