Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91617
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93997
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,5.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,71.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,166.38
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92325
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94846
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86804
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,55.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95401
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89514
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93588
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85678
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,64.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,154.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,163.38
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89957
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95004
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87546
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,64.5
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,111.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88656
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
