Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,167.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,147.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91031
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,66.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,98.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,161.12
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,186.5
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,183.5
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93426
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93655
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89749
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,77.12
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,178.12
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,185.38
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88333
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,41.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,73.38
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,171.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93359
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9317
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
