Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92331
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,59.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.62
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,159.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,123.12
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91266
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,78.38
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,110.88
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,178.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,101.62
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,166.5
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,138.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97461
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9172
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8822
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,43.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,76.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,174.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,162.12
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,133.62
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,181.5
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95517
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9237
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90652
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,71.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,155.62
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,180.12
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72482
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93738
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
