Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79135
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,98.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.38
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,113.88
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,198.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,139.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78103
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94199
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88174
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84479
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,82.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,197.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,183.38
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68536
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8696
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.69
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67388
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86288
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,80.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,179.62
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,172.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,201.5
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.62
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82727
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88983
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81744
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.12
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72399
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77096
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,97.25
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,196.25
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,167.75
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,203.38
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83349
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85901
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87393
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78817
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
