Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,66.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,182.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,191.75
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,126.25
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80011
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92721
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Max),A,62.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9172
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.5
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87741
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75625
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,65.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,111.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,179.12
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,106.88
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,181.38
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,188.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90024
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47448
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.31
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72271
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66082
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,90.38
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,240.5
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,189.25
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.81
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89441
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9353
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89136
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61474
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,80.12
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,135.12
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,206.5
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,184.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93625
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87942
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.44
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8349
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
