Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,36.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,79.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,140.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,195.62
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,144.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,221.75
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,226.75
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94308
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91986
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90643
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9014
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,74.62
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,104.62
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,137.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,203.88
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90918
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88586
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93909
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7948
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,97.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,185.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,186.38
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,255.75
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83713
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Max),A,68.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8631
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92486
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86804
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,73.25
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,145.12
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,196.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,184.12
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,143.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,222.38
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88089
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Max),A,86.38
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,52.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80996
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,157.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91247
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80661
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79504
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,123.38
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,243.38
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,192.25
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,213.75
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
