Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88278
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91159
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92224
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77765
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85061
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,85.75
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,137.5
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,211.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,107.12
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,174.12
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74685
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81534
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61349
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96103
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87576
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75253
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,102.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,184.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,125.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,151.44
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-170.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58914
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73303
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.95315
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.81
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8837
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83471
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88269
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,85.12
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,214.38
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,194.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,166.5
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-143.25
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-161.19
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5682
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30434
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.92462
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87848
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,33.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,81.25
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,188.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,192.75
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,175.12
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-161.44
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52267
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46337
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.78402
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
