Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80923
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.88
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82309
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89331
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75589
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,71.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,98.62
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,111.25
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-89.25
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72821
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5125
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.56197
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.31
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26275
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.56
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80267
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8219
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79892
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,60.38
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,170.25
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.05657
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9472
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52132
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.31
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85986
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87127
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70297
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,90.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,126.12
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,194.62
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,221.38
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,99.25
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,187.75
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Max),A,81.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,201.12
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74627
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,104.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,135.62
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,264.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,126.38
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,241.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,218.75
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Max),A,83.12
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,60.38
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94714
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
