Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,69.25
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70852
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,88.38
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,235.25
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,148.38
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,206.88
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,195.38
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83847
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95349
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77798
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,43.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,94.75
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,178.12
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,159.25
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,222.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95157
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8771
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86682
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89279
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,102.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,154.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,235.38
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,209.75
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91382
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83346
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89206
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,90.5
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,172.88
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,200.88
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,226.88
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
