Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74209
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,99.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,136.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,232.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,226.12
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9602
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65527
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9053
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,91.88
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,195.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,158.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,236.5
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,137.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,221.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95236
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95315
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95749
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.38
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.75
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78857
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86819
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,46.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,99.5
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,199.25
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,224.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,246.12
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,73.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83236
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86398
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,120.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,197.5
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,143.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,215.12
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,256.88
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Max),A,58.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
