Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88174
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82281
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,62.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,113.38
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,169.12
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,180.5
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,268.62
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,142.38
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,254.62
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96551
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Max),A,55.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.5
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8598
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91131
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,59.25
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,116.38
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,153.5
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,239.12
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94327
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,93.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92041
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,106.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,199.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,123.88
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,183.5
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,171.12
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,241.62
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96497
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90756
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,100.25
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,194.38
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,226.75
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87201
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,65.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
