Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,130.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,161.5
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,243.88
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94638
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95846
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,49.25
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,118.88
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,130.5
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,145.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,241.5
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,91.75
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,130.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92383
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93436
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,32.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,83.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,129.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,194.88
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
