Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,62.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,138.38
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,90.75
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,122.25
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89691
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90475
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,71.25
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,52.5
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,154.12
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94217
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84561
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95959
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9552
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90713
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80883
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,44.25
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94766
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87005
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91522
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94153
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86947
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72531
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,57.38
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,95.25
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91553
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91165
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81936
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93021
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.06
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82199
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89621
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62753
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,91.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,85.75
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
