Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90555
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91055
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.19
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81424
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89282
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91614
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95038
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.63
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79464
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72879
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70376
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,62.75
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,49.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86715
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94491
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96057
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91522
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83337
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95618
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88617
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85843
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71783
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,57.88
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89425
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92618
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89273
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92334
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95325
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85299
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.781
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90735
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77163
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,50.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,38.75
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,87.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,64.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92035
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94049
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87655
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95691
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93213
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84799
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.63
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8529
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90137
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78454
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88431
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95029
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86538
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
