Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93686
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84384
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87979
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78167
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8309
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,52.62
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90988
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90219
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8706
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78335
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79376
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93329
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87756
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,5.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,37.88
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,60.75
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8566
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90271
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8742
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79327
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78051
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92325
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84521
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,60.88
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86004
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88659
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89108
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89969
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91812
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8229
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82306
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81219
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76333
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,58.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89114
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90903
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83474
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88003
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91788
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
