Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93109
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79986
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.94
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71072
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6415
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66217
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,62.38
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,59.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87247
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90399
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86941
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89871
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8789
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93414
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82303
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70544
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81668
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6582
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,46.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86435
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86334
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91342
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91812
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83407
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88544
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82354
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6159
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,51.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,59.38
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91608
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85135
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81775
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9032
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92676
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95731
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7861
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.69
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89355
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79059
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61834
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92493
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93884
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80215
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87112
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89474
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96597
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
