Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80502
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.81
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7084
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76791
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61288
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94177
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81216
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94754
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94961
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92078
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80435
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.06
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59353
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84732
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67742
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,58.38
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,55.25
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93237
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85068
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84445
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.62
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.37
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57412
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84057
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,70.12
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,56.5
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93994
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93411
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87607
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88138
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94818
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80926
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60369
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74929
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8793
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,2.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,59.75
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9443
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88214
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7818
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9169
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72537
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
