Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60183
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74493
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84634
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,2.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,38.5
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89303
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82269
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87326
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94272
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92602
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94275
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70486
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.63
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6257
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80816
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80414
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,54.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,46.5
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90872
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93481
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82608
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75882
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91806
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9516
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80572
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78039
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82107
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72708
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,2.88
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,40.5
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91534
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93103
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88235
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8576
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90378
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93408
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92987
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78204
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7181
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78732
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70562
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,2.75
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,45.25
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91815
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87179
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79162
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91702
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95108
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82181
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.5
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61477
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72549
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71615
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
