Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.905
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93194
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83404
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84738
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93246
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.936
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76599
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.07
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.44
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6397
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7369
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68331
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,49.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93527
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94366
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84906
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88244
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84195
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90872
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78521
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.07
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.94
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83996
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80905
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6394
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88602
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88989
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88251
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83886
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95285
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75949
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.62
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83035
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81674
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62142
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,66.75
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,52.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91592
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91452
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90408
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87311
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94369
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74444
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.06
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8486
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78827
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64529
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
