Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86883
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8764
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91379
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92328
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80111
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.44
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76669
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78985
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65283
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,52.12
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87607
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85211
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89425
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57241
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6751
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75256
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,2.88
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,55.25
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,38.5
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94897
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91879
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78518
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84631
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81961
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.63
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86954
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62606
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78573
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,55.88
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93375
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90796
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83194
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87189
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79196
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.5
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78677
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76837
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77511
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,59.62
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,67.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,35.75
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93594
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90979
