Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7818
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8049
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84341
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76825
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84369
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89114
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90076
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87588
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81085
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93014
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79931
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90057
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74478
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82254
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,40.75
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,62.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,57.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,57.25
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89767
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8905
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87402
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94504
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8265
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78235
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84277
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70941
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,42.5
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,55.38
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,50.62
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92667
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88394
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85614
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94495
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93613
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85431
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84942
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76086
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,50.5
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,71.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,38.75
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,52.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93048
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94284
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8262
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
