Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82165
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78625
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82397
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91781
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68408
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92203
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94891
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81717
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81097
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85904
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.12
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80322
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76483
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75238
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,65.12
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,40.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,36.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,62.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93393
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84073
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86612
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93176
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82858
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81512
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72833
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84134
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94586
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91977
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.806
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87018
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85376
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72625
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83185
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88022
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.62
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.13
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93133
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92834
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83484
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91592
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
