Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83899
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69232
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76168
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86215
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,40.12
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93649
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92557
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87933
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9375
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95328
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92557
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86578
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.56
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7395
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75702
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82095
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,115.12
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,60.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,38.5
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,64.12
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94632
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92712
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8855
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9111
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95581
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92392
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86889
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.19
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78946
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72461
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82879
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,63.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9299
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8811
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88067
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.13
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82547
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94012
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84482
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,47.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,52.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,63.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90426
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85821
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91824
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
