Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76901
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89828
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95941
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93042
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90921
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9237
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91232
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7937
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90567
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,30.62
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.38
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,49.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9433
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91885
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90533
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93539
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93405
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82004
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,50.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,86.75
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92612
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92175
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94385
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91501
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83008
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,32.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,70.75
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,87.25
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92538
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89947
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88235
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91611
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88827
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
