Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94037
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92425
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89096
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84338
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91431
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84811
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,60.5
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,71.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,92.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,93.62
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87097
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86914
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83468
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,53.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.62
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,105.88
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,92.12
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94461
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8858
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88977
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89807
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90439
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,98.88
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92816
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90481
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
