Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.38
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,119.5
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,75.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94965
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96216
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94598
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92819
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88342
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,56.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,71.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,111.38
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90735
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90109
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,66.62
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,97.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92685
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88193
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87723
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,110.5
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95755
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89377
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87338
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,59.5
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
