Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91513
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86224
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,62.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,99.5
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92831
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93597
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85812
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,77.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,159.12
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9396
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87655
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,76.75
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,163.12
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94888
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93399
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,78.38
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
