Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94726
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91598
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,46.25
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,99.25
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,186.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,140.5
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95651
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92871
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93387
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,91.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,93.75
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93085
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92203
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91717
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,62.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,102.38
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,123.5
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90655
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93957
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91882
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,44.75
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,80.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,151.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
