Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91623
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93484
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,47.12
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,70.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91806
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91733
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94687
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,137.12
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,129.12
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89685
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9093
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,47.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,74.75
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,133.88
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,146.25
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
