Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92053
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93692
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,86.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,133.38
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94336
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,76.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,102.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,102.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94199
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,46.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,69.88
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,126.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,103.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,152.12
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94794
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,68.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,135.12
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
