Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,69.12
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,131.25
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,132.5
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9508
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9223
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,46.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,89.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,157.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,180.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,45.75
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,79.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,174.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,51.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,86.75
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,172.25
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93194
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
