Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,51.25
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,104.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,121.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,170.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,200.12
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,70.5
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,133.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,162.25
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,179.12
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93353
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,44.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,74.25
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,176.5
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,189.62
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93478
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90268
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,53.75
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,89.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,190.62
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,191.12
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95578
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
