Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,45.62
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,102.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,220.12
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92966
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,46.5
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,112.25
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,151.12
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,235.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,193.12
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Max),A,65.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93454
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,48.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,111.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,210.38
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,153.62
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,218.25
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Max),A,65.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,49.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,118.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,135.38
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,212.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,144.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,231.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Max),A,81.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89245
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,54.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,107.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,178.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
