Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Max),A,84.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89541
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,87.62
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,123.75
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,187.38
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,106.62
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,160.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Max),A,59.62
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91901
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,83.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,173.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,133.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90838
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94333
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,47.75
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,89.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,152.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,193.88
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,167.62
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Max),A,75.12
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91284
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,75.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,176.12
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,189.88
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93948
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
