Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94803
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88351
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,42.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,78.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,176.62
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96027
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88183
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,75.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,158.38
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,138.75
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88406
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,65.25
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,123.75
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,161.12
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,99.75
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,144.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87774
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,78.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,170.62
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,159.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
