Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90457
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8966
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,76.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,168.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82119
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93893
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,91.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,117.62
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,183.38
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,162.25
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Max),A,57.62
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83767
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91785
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88659
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,69.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,183.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,163.75
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95435
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95584
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87802
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.824
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,78.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,153.62
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,180.12
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
