Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86542
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82861
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,79.5
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,169.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,147.88
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,116.5
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,166.75
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88595
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84475
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,69.75
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,160.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,153.25
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83133
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85495
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,79.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,145.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,144.38
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92877
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79446
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92456
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,102.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86969
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
