Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82071
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9245
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,66.88
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,98.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,147.88
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,106.88
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,164.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93811
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88022
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93674
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85174
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,63.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,145.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,162.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94562
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91128
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94376
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93027
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,64.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,147.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,172.62
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92547
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92044
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90445
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89572
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,73.62
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,181.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86383
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92163
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94897
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88803
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95599
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
