Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,47.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,91.5
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,151.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,126.25
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,213.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,147.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88461
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92139
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94089
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,74.5
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8797
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,95.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,156.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,128.75
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,214.62
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89709
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90555
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Max),A,58.88
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93497
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95068
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87158
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,72.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89062
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,72.62
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,93.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,189.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,180.88
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88818
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8143
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Max),A,56.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92529
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8884
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88589
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,152.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,177.38
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,193.12
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91217
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90689
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90704
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91366
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9126
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
