Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,95.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,157.12
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,207.75
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,188.62
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94083
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9378
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92157
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,80.75
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,185.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,197.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,185.12
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9346
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95859
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92291
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,63.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,104.88
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,195.12
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91925
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9382
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89554
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.59
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,71.88
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.88
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,214.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94321
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85068
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,66.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,185.5
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,168.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,135.0
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,190.12
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
