Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92505
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.63
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90643
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89413
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,62.12
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,161.12
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,183.5
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,126.25
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94907
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.38
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8894
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,124.38
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,242.12
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,172.12
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,211.62
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94809
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93161
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,50.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78231
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,202.12
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,109.25
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,188.12
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,220.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95853
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94879
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92834
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.776
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,75.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,115.25
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,123.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,221.75
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,195.38
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
