Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94589
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68286
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,76.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,202.38
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,119.62
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,216.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,131.12
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,195.5
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93509
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92096
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.31
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80539
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,86.25
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,217.5
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,120.38
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,205.12
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,210.75
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94098
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85278
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82678
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,102.5
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,203.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,124.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,258.12
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9407
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88211
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,50.25
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,85.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68481
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,113.25
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,183.25
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,112.5
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,209.25
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,150.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,246.12
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92929
