Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74279
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,98.62
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,108.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,195.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,185.25
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,144.75
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,248.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96555
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92007
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.81
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70028
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,84.88
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,181.38
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,208.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,219.25
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9545
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92984
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,60.62
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92914
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63363
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,103.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,197.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,147.88
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,230.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,237.12
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96399
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93274
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Max),A,61.12
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.62
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,128.88
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,165.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,199.5
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,156.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,240.38
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92276
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
